Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:10:00.000+00:00,feeder,04,N Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,64.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,22.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:10:00.000+00:00,feeder,03,N Current (RMS),A,48.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,89.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,61.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:10:00.000+00:00,transformer,,Temperature,C,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:00:00.000+00:00,feeder,05,N Current (RMS),A,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:00:00.000+00:00,feeder,04,N Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:00:00.000+00:00,feeder,03,N Current (RMS),A,41.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,74.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,57.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:00:00.000+00:00,transformer,,Temperature,C,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:50:00.000+00:00,feeder,05,N Current (RMS),A,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:50:00.000+00:00,feeder,04,N Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,59.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:50:00.000+00:00,feeder,03,N Current (RMS),A,41.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,70.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,69.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:50:00.000+00:00,transformer,,Temperature,C,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:40:00.000+00:00,feeder,05,N Current (RMS),A,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,11.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:40:00.000+00:00,feeder,04,N Current (RMS),A,35.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,64.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:40:00.000+00:00,feeder,03,N Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,70.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,62.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:40:00.000+00:00,transformer,,Temperature,C,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:30:00.000+00:00,feeder,05,N Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,11.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,35.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:30:00.000+00:00,feeder,04,N Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:30:00.000+00:00,feeder,03,N Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,69.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:30:00.000+00:00,transformer,,Temperature,C,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:20:00.000+00:00,feeder,05,N Current (RMS),A,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:20:00.000+00:00,feeder,04,N Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,46.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:20:00.000+00:00,feeder,03,N Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,76.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:20:00.000+00:00,transformer,,Temperature,C,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:10:00.000+00:00,feeder,05,N Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:10:00.000+00:00,feeder,04,N Current (RMS),A,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,52.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,61.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:10:00.000+00:00,feeder,03,N Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,74.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:10:00.000+00:00,transformer,,Temperature,C,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:10:00.000+00:00,busbar,,L3 Active Power,kW,35.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:00:00.000+00:00,feeder,05,N Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:00:00.000+00:00,feeder,04,N Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,73.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:00:00.000+00:00,feeder,03,N Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,74.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,58.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:00:00.000+00:00,transformer,,Temperature,C,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:00:00.000+00:00,busbar,,L3 Active Power,kW,36.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:50:00.000+00:00,feeder,05,N Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:50:00.000+00:00,feeder,04,N Current (RMS),A,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:50:00.000+00:00,feeder,03,N Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,70.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,53.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:50:00.000+00:00,transformer,,Temperature,C,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:40:00.000+00:00,feeder,05,N Current (RMS),A,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,22.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:40:00.000+00:00,feeder,04,N Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:40:00.000+00:00,feeder,03,N Current (RMS),A,43.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,78.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:40:00.000+00:00,transformer,,Temperature,C,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:30:00.000+00:00,feeder,05,N Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:30:00.000+00:00,feeder,04,N Current (RMS),A,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:30:00.000+00:00,feeder,03,N Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,75.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
