Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:30:00.000+00:00,transformer,,Temperature,C,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:20:00.000+00:00,feeder,05,N Current (RMS),A,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:20:00.000+00:00,feeder,04,N Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:20:00.000+00:00,feeder,03,N Current (RMS),A,52.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,82.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,77.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:20:00.000+00:00,transformer,,Temperature,C,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:10:00.000+00:00,feeder,05,N Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,28.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:10:00.000+00:00,feeder,04,N Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:10:00.000+00:00,feeder,03,N Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:10:00.000+00:00,transformer,,Temperature,C,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:00:00.000+00:00,feeder,05,N Current (RMS),A,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:00:00.000+00:00,feeder,04,N Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,47.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,66.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:00:00.000+00:00,feeder,03,N Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,71.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:00:00.000+00:00,transformer,,Temperature,C,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:50:00.000+00:00,feeder,05,N Current (RMS),A,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:50:00.000+00:00,feeder,04,N Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,67.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:50:00.000+00:00,feeder,03,N Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,65.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:50:00.000+00:00,transformer,,Temperature,C,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:40:00.000+00:00,feeder,05,N Current (RMS),A,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:40:00.000+00:00,feeder,04,N Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,60.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:40:00.000+00:00,feeder,03,N Current (RMS),A,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,55.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:40:00.000+00:00,transformer,,Temperature,C,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:30:00.000+00:00,feeder,05,N Current (RMS),A,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:30:00.000+00:00,feeder,04,N Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,52.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:30:00.000+00:00,feeder,03,N Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:30:00.000+00:00,transformer,,Temperature,C,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:20:00.000+00:00,feeder,05,N Current (RMS),A,14.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:20:00.000+00:00,feeder,04,N Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,55.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:20:00.000+00:00,feeder,03,N Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:20:00.000+00:00,transformer,,Temperature,C,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:10:00.000+00:00,feeder,05,N Current (RMS),A,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:10:00.000+00:00,feeder,04,N Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:10:00.000+00:00,feeder,03,N Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,58.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:10:00.000+00:00,transformer,,Temperature,C,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:00:00.000+00:00,feeder,05,N Current (RMS),A,14.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:00:00.000+00:00,feeder,04,N Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:00:00.000+00:00,feeder,03,N Current (RMS),A,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,57.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:00:00.000+00:00,transformer,,Temperature,C,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:50:00.000+00:00,feeder,05,N Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:50:00.000+00:00,feeder,04,N Current (RMS),A,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:50:00.000+00:00,feeder,03,N Current (RMS),A,39.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,78.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:50:00.000+00:00,transformer,,Temperature,C,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
