Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:40:00.000+00:00,feeder,05,N Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:40:00.000+00:00,feeder,04,N Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:40:00.000+00:00,feeder,03,N Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,56.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:40:00.000+00:00,transformer,,Temperature,C,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:30:00.000+00:00,feeder,05,N Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:30:00.000+00:00,feeder,04,N Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:30:00.000+00:00,feeder,03,N Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,67.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,48.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:30:00.000+00:00,transformer,,Temperature,C,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:20:00.000+00:00,feeder,05,N Current (RMS),A,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:20:00.000+00:00,feeder,04,N Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:20:00.000+00:00,feeder,03,N Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,69.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:20:00.000+00:00,transformer,,Temperature,C,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:10:00.000+00:00,feeder,05,N Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,11.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:10:00.000+00:00,feeder,04,N Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:10:00.000+00:00,feeder,03,N Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:10:00.000+00:00,transformer,,Temperature,C,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:00:00.000+00:00,feeder,05,N Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,34.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,30.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:00:00.000+00:00,feeder,04,N Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:00:00.000+00:00,feeder,03,N Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,61.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:00:00.000+00:00,transformer,,Temperature,C,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:50:00.000+00:00,feeder,05,N Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,49.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,42.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:50:00.000+00:00,feeder,04,N Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:50:00.000+00:00,feeder,03,N Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:50:00.000+00:00,transformer,,Temperature,C,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:40:00.000+00:00,feeder,05,N Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,47.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,50.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:40:00.000+00:00,feeder,04,N Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,48.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:40:00.000+00:00,feeder,03,N Current (RMS),A,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,49.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:40:00.000+00:00,transformer,,Temperature,C,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:30:00.000+00:00,feeder,05,N Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:30:00.000+00:00,feeder,04,N Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:30:00.000+00:00,feeder,03,N Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,61.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,56.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:30:00.000+00:00,transformer,,Temperature,C,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:20:00.000+00:00,feeder,05,N Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:20:00.000+00:00,feeder,04,N Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:20:00.000+00:00,feeder,03,N Current (RMS),A,39.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,79.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,63.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:20:00.000+00:00,transformer,,Temperature,C,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:10:00.000+00:00,feeder,05,N Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,11.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,43.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:10:00.000+00:00,feeder,04,N Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:10:00.000+00:00,feeder,03,N Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,71.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:10:00.000+00:00,transformer,,Temperature,C,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:00:00.000+00:00,feeder,05,N Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,42.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.22
