Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:00:00.000+00:00,feeder,04,N Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:00:00.000+00:00,feeder,03,N Current (RMS),A,39.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,83.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:00:00.000+00:00,transformer,,Temperature,C,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:50:00.000+00:00,feeder,05,N Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:50:00.000+00:00,feeder,04,N Current (RMS),A,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,45.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,48.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:50:00.000+00:00,feeder,03,N Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,73.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:50:00.000+00:00,transformer,,Temperature,C,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:40:00.000+00:00,feeder,05,N Current (RMS),A,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,38.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:40:00.000+00:00,feeder,04,N Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:40:00.000+00:00,feeder,03,N Current (RMS),A,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,65.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:40:00.000+00:00,transformer,,Temperature,C,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:30:00.000+00:00,feeder,05,N Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:30:00.000+00:00,feeder,04,N Current (RMS),A,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,50.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:30:00.000+00:00,feeder,03,N Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,54.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,48.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:30:00.000+00:00,transformer,,Temperature,C,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:20:00.000+00:00,feeder,05,N Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:20:00.000+00:00,feeder,04,N Current (RMS),A,44.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,75.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:20:00.000+00:00,feeder,03,N Current (RMS),A,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:20:00.000+00:00,transformer,,Temperature,C,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,18.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:10:00.000+00:00,feeder,05,N Current (RMS),A,46.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,73.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,11.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:10:00.000+00:00,feeder,04,N Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:10:00.000+00:00,feeder,03,N Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:10:00.000+00:00,transformer,,Temperature,C,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:10:00.000+00:00,busbar,,L3 Active Power,kW,33.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:00:00.000+00:00,feeder,05,N Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,48.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:00:00.000+00:00,feeder,04,N Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:00:00.000+00:00,feeder,03,N Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,58.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:00:00.000+00:00,transformer,,Temperature,C,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:50:00.000+00:00,feeder,05,N Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:50:00.000+00:00,feeder,04,N Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:50:00.000+00:00,feeder,03,N Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:50:00.000+00:00,transformer,,Temperature,C,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:40:00.000+00:00,feeder,05,N Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:40:00.000+00:00,feeder,04,N Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:40:00.000+00:00,feeder,03,N Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:40:00.000+00:00,transformer,,Temperature,C,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:30:00.000+00:00,feeder,05,N Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,38.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:30:00.000+00:00,feeder,04,N Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:30:00.000+00:00,feeder,03,N Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:30:00.000+00:00,transformer,,Temperature,C,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:20:00.000+00:00,feeder,05,N Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:20:00.000+00:00,feeder,04,N Current (RMS),A,35.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,63.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:20:00.000+00:00,feeder,03,N Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,52.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:20:00.000+00:00,transformer,,Temperature,C,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
