Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:10:00.000+00:00,feeder,05,N Current (RMS),A,16.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:10:00.000+00:00,feeder,04,N Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:10:00.000+00:00,feeder,03,N Current (RMS),A,28.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,54.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:10:00.000+00:00,transformer,,Temperature,C,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:00:00.000+00:00,feeder,05,N Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,14.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:00:00.000+00:00,feeder,04,N Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:00:00.000+00:00,feeder,03,N Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,52.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:00:00.000+00:00,transformer,,Temperature,C,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:50:00.000+00:00,feeder,05,N Current (RMS),A,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,51.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:50:00.000+00:00,feeder,04,N Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:50:00.000+00:00,feeder,03,N Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,49.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:50:00.000+00:00,transformer,,Temperature,C,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:40:00.000+00:00,feeder,05,N Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,42.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:40:00.000+00:00,feeder,04,N Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:40:00.000+00:00,feeder,03,N Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:40:00.000+00:00,transformer,,Temperature,C,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:30:00.000+00:00,feeder,05,N Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:30:00.000+00:00,feeder,04,N Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:30:00.000+00:00,feeder,03,N Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:30:00.000+00:00,transformer,,Temperature,C,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:20:00.000+00:00,feeder,05,N Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:20:00.000+00:00,feeder,04,N Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:20:00.000+00:00,feeder,03,N Current (RMS),A,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:20:00.000+00:00,transformer,,Temperature,C,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:10:00.000+00:00,feeder,05,N Current (RMS),A,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:10:00.000+00:00,feeder,04,N Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:10:00.000+00:00,feeder,03,N Current (RMS),A,14.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:10:00.000+00:00,transformer,,Temperature,C,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:00:00.000+00:00,feeder,05,N Current (RMS),A,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,11.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:00:00.000+00:00,feeder,04,N Current (RMS),A,39.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,65.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:00:00.000+00:00,feeder,03,N Current (RMS),A,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:00:00.000+00:00,transformer,,Temperature,C,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:50:00.000+00:00,feeder,05,N Current (RMS),A,11.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,11.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:50:00.000+00:00,feeder,04,N Current (RMS),A,37.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,68.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:50:00.000+00:00,feeder,03,N Current (RMS),A,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:50:00.000+00:00,transformer,,Temperature,C,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:50:00.000+00:00,busbar,,L3 Active Power,kW,26.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:40:00.000+00:00,feeder,05,N Current (RMS),A,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,11.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:40:00.000+00:00,feeder,04,N Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:40:00.000+00:00,feeder,03,N Current (RMS),A,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:40:00.000+00:00,transformer,,Temperature,C,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.37
