Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:30:00.000+00:00,feeder,05,N Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,11.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:30:00.000+00:00,feeder,04,N Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:30:00.000+00:00,feeder,03,N Current (RMS),A,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:30:00.000+00:00,transformer,,Temperature,C,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:20:00.000+00:00,feeder,05,N Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:20:00.000+00:00,feeder,04,N Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:20:00.000+00:00,feeder,03,N Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:20:00.000+00:00,transformer,,Temperature,C,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:10:00.000+00:00,feeder,05,N Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,10.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:10:00.000+00:00,feeder,04,N Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:10:00.000+00:00,feeder,03,N Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:10:00.000+00:00,transformer,,Temperature,C,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:00:00.000+00:00,feeder,05,N Current (RMS),A,16.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,11.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:00:00.000+00:00,feeder,04,N Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:00:00.000+00:00,feeder,03,N Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:00:00.000+00:00,transformer,,Temperature,C,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:50:00.000+00:00,feeder,05,N Current (RMS),A,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,11.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:50:00.000+00:00,feeder,04,N Current (RMS),A,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:50:00.000+00:00,feeder,03,N Current (RMS),A,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:50:00.000+00:00,transformer,,Temperature,C,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:40:00.000+00:00,feeder,05,N Current (RMS),A,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,11.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:40:00.000+00:00,feeder,04,N Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:40:00.000+00:00,feeder,03,N Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:40:00.000+00:00,transformer,,Temperature,C,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:30:00.000+00:00,feeder,05,N Current (RMS),A,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,10.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:30:00.000+00:00,feeder,04,N Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:30:00.000+00:00,feeder,03,N Current (RMS),A,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:30:00.000+00:00,transformer,,Temperature,C,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:20:00.000+00:00,feeder,05,N Current (RMS),A,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:20:00.000+00:00,feeder,04,N Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:20:00.000+00:00,feeder,03,N Current (RMS),A,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:20:00.000+00:00,transformer,,Temperature,C,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:10:00.000+00:00,feeder,05,N Current (RMS),A,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,11.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:10:00.000+00:00,feeder,04,N Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:10:00.000+00:00,feeder,03,N Current (RMS),A,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:10:00.000+00:00,transformer,,Temperature,C,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:00:00.000+00:00,feeder,05,N Current (RMS),A,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,11.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:00:00.000+00:00,feeder,04,N Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:00:00.000+00:00,feeder,03,N Current (RMS),A,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:00:00.000+00:00,transformer,,Temperature,C,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:50:00.000+00:00,feeder,05,N Current (RMS),A,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,11.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:50:00.000+00:00,feeder,04,N Current (RMS),A,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,54.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
