Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:50:00.000+00:00,feeder,03,N Current (RMS),A,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:50:00.000+00:00,transformer,,Temperature,C,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:40:00.000+00:00,feeder,05,N Current (RMS),A,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,11.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:40:00.000+00:00,feeder,04,N Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,51.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:40:00.000+00:00,feeder,03,N Current (RMS),A,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:40:00.000+00:00,transformer,,Temperature,C,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:30:00.000+00:00,feeder,05,N Current (RMS),A,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:30:00.000+00:00,feeder,04,N Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:30:00.000+00:00,feeder,03,N Current (RMS),A,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:30:00.000+00:00,transformer,,Temperature,C,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:20:00.000+00:00,feeder,05,N Current (RMS),A,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,28.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:20:00.000+00:00,feeder,04,N Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:20:00.000+00:00,feeder,03,N Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:20:00.000+00:00,transformer,,Temperature,C,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:10:00.000+00:00,feeder,05,N Current (RMS),A,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:10:00.000+00:00,feeder,04,N Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:10:00.000+00:00,feeder,03,N Current (RMS),A,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:10:00.000+00:00,transformer,,Temperature,C,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:00:00.000+00:00,feeder,05,N Current (RMS),A,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:00:00.000+00:00,feeder,04,N Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:00:00.000+00:00,feeder,03,N Current (RMS),A,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:00:00.000+00:00,transformer,,Temperature,C,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:50:00.000+00:00,feeder,05,N Current (RMS),A,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:50:00.000+00:00,feeder,04,N Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:50:00.000+00:00,feeder,03,N Current (RMS),A,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:50:00.000+00:00,transformer,,Temperature,C,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:40:00.000+00:00,feeder,05,N Current (RMS),A,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:40:00.000+00:00,feeder,04,N Current (RMS),A,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,46.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:40:00.000+00:00,feeder,03,N Current (RMS),A,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:40:00.000+00:00,transformer,,Temperature,C,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:30:00.000+00:00,feeder,05,N Current (RMS),A,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:30:00.000+00:00,feeder,04,N Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:30:00.000+00:00,feeder,03,N Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,55.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:30:00.000+00:00,transformer,,Temperature,C,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:20:00.000+00:00,feeder,05,N Current (RMS),A,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:20:00.000+00:00,feeder,04,N Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:20:00.000+00:00,feeder,03,N Current (RMS),A,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,58.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:20:00.000+00:00,transformer,,Temperature,C,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:10:00.000+00:00,feeder,05,N Current (RMS),A,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:10:00.000+00:00,feeder,04,N Current (RMS),A,22.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:10:00.000+00:00,feeder,03,N Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,56.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:10:00.000+00:00,transformer,,Temperature,C,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
