Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:00:00.000+00:00,feeder,05,N Current (RMS),A,16.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:00:00.000+00:00,feeder,04,N Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,47.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:00:00.000+00:00,feeder,03,N Current (RMS),A,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,57.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:00:00.000+00:00,transformer,,Temperature,C,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:50:00.000+00:00,feeder,05,N Current (RMS),A,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:50:00.000+00:00,feeder,04,N Current (RMS),A,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,56.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:50:00.000+00:00,feeder,03,N Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,52.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:50:00.000+00:00,transformer,,Temperature,C,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:40:00.000+00:00,feeder,05,N Current (RMS),A,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:40:00.000+00:00,feeder,04,N Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:40:00.000+00:00,feeder,03,N Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,56.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:40:00.000+00:00,transformer,,Temperature,C,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:30:00.000+00:00,feeder,05,N Current (RMS),A,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:30:00.000+00:00,feeder,04,N Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:30:00.000+00:00,feeder,03,N Current (RMS),A,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:30:00.000+00:00,transformer,,Temperature,C,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:20:00.000+00:00,feeder,05,N Current (RMS),A,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:20:00.000+00:00,feeder,04,N Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:20:00.000+00:00,feeder,03,N Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,56.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:20:00.000+00:00,transformer,,Temperature,C,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:10:00.000+00:00,feeder,05,N Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:10:00.000+00:00,feeder,04,N Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:10:00.000+00:00,feeder,03,N Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,55.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:10:00.000+00:00,transformer,,Temperature,C,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:00:00.000+00:00,feeder,05,N Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:00:00.000+00:00,feeder,04,N Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:00:00.000+00:00,feeder,03,N Current (RMS),A,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,65.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:00:00.000+00:00,transformer,,Temperature,C,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:50:00.000+00:00,feeder,05,N Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:50:00.000+00:00,feeder,04,N Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:50:00.000+00:00,feeder,03,N Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,65.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:50:00.000+00:00,transformer,,Temperature,C,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:40:00.000+00:00,feeder,05,N Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:40:00.000+00:00,feeder,04,N Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:40:00.000+00:00,feeder,03,N Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,68.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:40:00.000+00:00,transformer,,Temperature,C,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,30.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:30:00.000+00:00,feeder,05,N Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:30:00.000+00:00,feeder,04,N Current (RMS),A,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:30:00.000+00:00,feeder,03,N Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,75.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:30:00.000+00:00,transformer,,Temperature,C,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,32.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:20:00.000+00:00,feeder,05,N Current (RMS),A,20.3
