Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:20:00.000+00:00,feeder,04,N Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:20:00.000+00:00,feeder,03,N Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,77.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:20:00.000+00:00,transformer,,Temperature,C,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:10:00.000+00:00,feeder,05,N Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:10:00.000+00:00,feeder,04,N Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:10:00.000+00:00,feeder,03,N Current (RMS),A,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,69.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:10:00.000+00:00,transformer,,Temperature,C,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:00:00.000+00:00,feeder,05,N Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,35.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:00:00.000+00:00,feeder,04,N Current (RMS),A,22.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,51.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:00:00.000+00:00,feeder,03,N Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,72.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:00:00.000+00:00,transformer,,Temperature,C,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,37.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:50:00.000+00:00,feeder,05,N Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,29.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:50:00.000+00:00,feeder,04,N Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:50:00.000+00:00,feeder,03,N Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,68.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:50:00.000+00:00,transformer,,Temperature,C,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:40:00.000+00:00,feeder,05,N Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:40:00.000+00:00,feeder,04,N Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:40:00.000+00:00,feeder,03,N Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,70.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:40:00.000+00:00,transformer,,Temperature,C,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:30:00.000+00:00,feeder,05,N Current (RMS),A,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:30:00.000+00:00,feeder,04,N Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:30:00.000+00:00,feeder,03,N Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,72.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:30:00.000+00:00,transformer,,Temperature,C,16.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:20:00.000+00:00,feeder,05,N Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,34.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:20:00.000+00:00,feeder,04,N Current (RMS),A,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,72.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:20:00.000+00:00,feeder,03,N Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,74.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,58.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,52.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:20:00.000+00:00,transformer,,Temperature,C,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:10:00.000+00:00,feeder,05,N Current (RMS),A,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,46.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:10:00.000+00:00,feeder,04,N Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,50.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,72.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:10:00.000+00:00,feeder,03,N Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,62.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:10:00.000+00:00,transformer,,Temperature,C,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:00:00.000+00:00,feeder,05,N Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:00:00.000+00:00,feeder,04,N Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,66.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,54.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:00:00.000+00:00,feeder,03,N Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,58.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:00:00.000+00:00,transformer,,Temperature,C,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:50:00.000+00:00,feeder,05,N Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,43.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:50:00.000+00:00,feeder,04,N Current (RMS),A,30.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,63.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,60.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:50:00.000+00:00,feeder,03,N Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,57.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:50:00.000+00:00,transformer,,Temperature,C,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:40:00.000+00:00,feeder,05,N Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,50.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,32.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:40:00.000+00:00,feeder,04,N Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,59.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,61.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.13
