Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:40:00.000+00:00,feeder,03,N Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,73.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:40:00.000+00:00,transformer,,Temperature,C,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:30:00.000+00:00,feeder,05,N Current (RMS),A,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,50.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:30:00.000+00:00,feeder,04,N Current (RMS),A,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,62.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,64.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:30:00.000+00:00,feeder,03,N Current (RMS),A,43.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,86.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:30:00.000+00:00,transformer,,Temperature,C,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:20:00.000+00:00,feeder,05,N Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,53.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:20:00.000+00:00,feeder,04,N Current (RMS),A,50.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,65.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,89.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:20:00.000+00:00,feeder,03,N Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,49.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,84.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:20:00.000+00:00,transformer,,Temperature,C,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:10:00.000+00:00,feeder,05,N Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,58.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:10:00.000+00:00,feeder,04,N Current (RMS),A,50.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,56.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,95.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:10:00.000+00:00,feeder,03,N Current (RMS),A,42.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,49.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,91.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,52.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:10:00.000+00:00,transformer,,Temperature,C,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,50.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,94.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,18.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:00:00.000+00:00,feeder,05,N Current (RMS),A,45.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,75.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:00:00.000+00:00,feeder,04,N Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,71.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,64.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:00:00.000+00:00,feeder,03,N Current (RMS),A,37.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,55.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,85.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:00:00.000+00:00,transformer,,Temperature,C,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:50:00.000+00:00,feeder,05,N Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,64.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:50:00.000+00:00,feeder,04,N Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,79.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,65.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:50:00.000+00:00,feeder,03,N Current (RMS),A,31.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,73.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,62.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:50:00.000+00:00,transformer,,Temperature,C,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,46.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:40:00.000+00:00,feeder,05,N Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,48.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:40:00.000+00:00,feeder,04,N Current (RMS),A,40.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,70.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,94.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:40:00.000+00:00,feeder,03,N Current (RMS),A,39.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,51.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,88.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,53.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:40:00.000+00:00,transformer,,Temperature,C,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,47.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:30:00.000+00:00,feeder,05,N Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,50.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,37.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:30:00.000+00:00,feeder,04,N Current (RMS),A,39.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,81.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,90.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:30:00.000+00:00,feeder,03,N Current (RMS),A,40.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,69.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,99.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,59.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:30:00.000+00:00,transformer,,Temperature,C,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,48.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,48.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:20:00.000+00:00,feeder,05,N Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,50.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:20:00.000+00:00,feeder,04,N Current (RMS),A,42.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,95.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,59.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:20:00.000+00:00,feeder,03,N Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,68.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,84.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,79.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:20:00.000+00:00,transformer,,Temperature,C,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,51.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:10:00.000+00:00,feeder,05,N Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,49.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,40.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:10:00.000+00:00,feeder,04,N Current (RMS),A,36.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,92.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,64.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,42.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:10:00.000+00:00,feeder,03,N Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,61.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,77.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,73.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:10:00.000+00:00,transformer,,Temperature,C,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,48.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:00:00.000+00:00,feeder,05,N Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,43.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,40.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:00:00.000+00:00,feeder,04,N Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,74.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,62.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:00:00.000+00:00,feeder,03,N Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,65.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,61.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,69.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:00:00.000+00:00,transformer,,Temperature,C,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
