Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:50:00.000+00:00,feeder,05,N Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,47.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,37.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:50:00.000+00:00,feeder,04,N Current (RMS),A,45.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,89.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,55.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:50:00.000+00:00,feeder,03,N Current (RMS),A,31.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,66.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,58.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,76.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:50:00.000+00:00,transformer,,Temperature,C,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:40:00.000+00:00,feeder,05,N Current (RMS),A,38.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,57.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:40:00.000+00:00,feeder,04,N Current (RMS),A,45.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,93.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,57.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:40:00.000+00:00,feeder,03,N Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,71.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,56.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,81.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:40:00.000+00:00,transformer,,Temperature,C,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,53.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:30:00.000+00:00,feeder,05,N Current (RMS),A,42.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,61.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,35.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:30:00.000+00:00,feeder,04,N Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,72.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,70.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,22.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:30:00.000+00:00,feeder,03,N Current (RMS),A,39.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,64.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,68.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,96.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:30:00.000+00:00,transformer,,Temperature,C,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,47.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:20:00.000+00:00,feeder,05,N Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,59.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,40.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:20:00.000+00:00,feeder,04,N Current (RMS),A,53.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,67.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,92.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,23.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:20:00.000+00:00,feeder,03,N Current (RMS),A,49.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,59.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,56.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,101.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:20:00.000+00:00,transformer,,Temperature,C,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:10:00.000+00:00,feeder,05,N Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,56.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,42.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:10:00.000+00:00,feeder,04,N Current (RMS),A,48.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,69.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,91.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,21.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:10:00.000+00:00,feeder,03,N Current (RMS),A,45.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,60.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,53.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,92.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:10:00.000+00:00,transformer,,Temperature,C,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:00:00.000+00:00,feeder,05,N Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,37.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,42.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:00:00.000+00:00,feeder,04,N Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,76.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,73.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:00:00.000+00:00,feeder,03,N Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,67.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,57.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,70.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:00:00.000+00:00,transformer,,Temperature,C,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:50:00.000+00:00,feeder,05,N Current (RMS),A,22.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,41.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:50:00.000+00:00,feeder,04,N Current (RMS),A,39.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,71.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,79.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:50:00.000+00:00,feeder,03,N Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,56.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,51.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,72.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:50:00.000+00:00,transformer,,Temperature,C,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:40:00.000+00:00,feeder,05,N Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,50.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:40:00.000+00:00,feeder,04,N Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,83.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,68.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:40:00.000+00:00,feeder,03,N Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,65.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,49.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,85.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:40:00.000+00:00,transformer,,Temperature,C,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:30:00.000+00:00,feeder,05,N Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,50.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,55.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,24.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:30:00.000+00:00,feeder,04,N Current (RMS),A,53.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,100.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,75.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,24.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:30:00.000+00:00,feeder,03,N Current (RMS),A,52.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,63.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,56.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,106.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:30:00.000+00:00,transformer,,Temperature,C,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,50.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:20:00.000+00:00,feeder,05,N Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,55.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,55.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,23.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:20:00.000+00:00,feeder,04,N Current (RMS),A,52.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,75.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,97.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:20:00.000+00:00,feeder,03,N Current (RMS),A,49.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,53.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,58.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,103.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:20:00.000+00:00,transformer,,Temperature,C,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:10:00.000+00:00,feeder,05,N Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,60.5
