Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,53.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:10:00.000+00:00,feeder,04,N Current (RMS),A,44.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,66.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,88.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,24.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:10:00.000+00:00,feeder,03,N Current (RMS),A,48.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,61.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,102.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:10:00.000+00:00,transformer,,Temperature,C,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:00:00.000+00:00,feeder,05,N Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,49.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,46.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:00:00.000+00:00,feeder,04,N Current (RMS),A,41.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,73.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,73.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,25.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:00:00.000+00:00,feeder,03,N Current (RMS),A,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,59.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,68.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,105.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:00:00.000+00:00,transformer,,Temperature,C,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,42.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:50:00.000+00:00,feeder,05,N Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:50:00.000+00:00,feeder,04,N Current (RMS),A,45.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,87.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,68.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,25.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:50:00.000+00:00,feeder,03,N Current (RMS),A,48.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,53.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,63.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,104.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:50:00.000+00:00,transformer,,Temperature,C,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:40:00.000+00:00,feeder,05,N Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,39.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:40:00.000+00:00,feeder,04,N Current (RMS),A,48.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,87.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,75.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,21.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:40:00.000+00:00,feeder,03,N Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,65.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,90.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:40:00.000+00:00,transformer,,Temperature,C,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:30:00.000+00:00,feeder,05,N Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,25.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:30:00.000+00:00,feeder,04,N Current (RMS),A,58.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,106.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,80.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:30:00.000+00:00,feeder,03,N Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,67.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,57.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,66.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:30:00.000+00:00,transformer,,Temperature,C,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,47.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:20:00.000+00:00,feeder,05,N Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:20:00.000+00:00,feeder,04,N Current (RMS),A,43.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,87.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,89.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,24.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:20:00.000+00:00,feeder,03,N Current (RMS),A,40.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,68.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,104.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,73.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:20:00.000+00:00,transformer,,Temperature,C,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,43.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,50.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:10:00.000+00:00,feeder,05,N Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:10:00.000+00:00,feeder,04,N Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,76.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,68.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,25.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:10:00.000+00:00,feeder,03,N Current (RMS),A,43.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,50.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,107.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,84.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:10:00.000+00:00,transformer,,Temperature,C,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,46.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:00:00.000+00:00,feeder,05,N Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:00:00.000+00:00,feeder,04,N Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,62.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,62.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:00:00.000+00:00,feeder,03,N Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,55.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,78.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,58.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:00:00.000+00:00,transformer,,Temperature,C,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:50:00.000+00:00,feeder,05,N Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:50:00.000+00:00,feeder,04,N Current (RMS),A,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,67.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:50:00.000+00:00,feeder,03,N Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,61.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,65.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,58.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:50:00.000+00:00,transformer,,Temperature,C,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:40:00.000+00:00,feeder,05,N Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,36.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:40:00.000+00:00,feeder,04,N Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,74.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,64.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:40:00.000+00:00,feeder,03,N Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,60.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,46.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,58.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:40:00.000+00:00,transformer,,Temperature,C,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,38.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:30:00.000+00:00,feeder,05,N Current (RMS),A,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,35.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:30:00.000+00:00,feeder,04,N Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,56.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.21
