Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:30:00.000+00:00,feeder,03,N Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,68.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,59.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,63.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:30:00.000+00:00,transformer,,Temperature,C,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,36.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:20:00.000+00:00,feeder,05,N Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,46.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:20:00.000+00:00,feeder,04,N Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,44.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,49.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:20:00.000+00:00,feeder,03,N Current (RMS),A,36.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,80.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,70.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:20:00.000+00:00,transformer,,Temperature,C,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,40.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,20.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:10:00.000+00:00,feeder,05,N Current (RMS),A,53.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,85.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:10:00.000+00:00,feeder,04,N Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:10:00.000+00:00,feeder,03,N Current (RMS),A,41.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,86.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:10:00.000+00:00,transformer,,Temperature,C,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,41.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,19.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:00:00.000+00:00,feeder,05,N Current (RMS),A,48.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,78.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:00:00.000+00:00,feeder,04,N Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,53.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,60.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:00:00.000+00:00,feeder,03,N Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,56.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,66.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:00:00.000+00:00,transformer,,Temperature,C,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,45.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:50:00.000+00:00,feeder,05,N Current (RMS),A,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,45.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:50:00.000+00:00,feeder,04,N Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,47.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,62.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:50:00.000+00:00,feeder,03,N Current (RMS),A,29.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,58.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,52.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,61.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:50:00.000+00:00,transformer,,Temperature,C,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:40:00.000+00:00,feeder,05,N Current (RMS),A,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:40:00.000+00:00,feeder,04,N Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,62.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:40:00.000+00:00,feeder,03,N Current (RMS),A,32.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,66.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,55.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:40:00.000+00:00,transformer,,Temperature,C,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:30:00.000+00:00,feeder,05,N Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:30:00.000+00:00,feeder,04,N Current (RMS),A,56.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,93.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:30:00.000+00:00,feeder,03,N Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,56.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,48.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:30:00.000+00:00,transformer,,Temperature,C,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,41.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:20:00.000+00:00,feeder,05,N Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:20:00.000+00:00,feeder,04,N Current (RMS),A,64.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,49.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,115.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:20:00.000+00:00,feeder,03,N Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,52.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:20:00.000+00:00,transformer,,Temperature,C,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,45.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:10:00.000+00:00,feeder,05,N Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:10:00.000+00:00,feeder,04,N Current (RMS),A,51.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,47.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,96.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:10:00.000+00:00,feeder,03,N Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,55.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:10:00.000+00:00,transformer,,Temperature,C,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,39.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:00:00.000+00:00,feeder,05,N Current (RMS),A,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:00:00.000+00:00,feeder,04,N Current (RMS),A,48.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,47.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,86.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:00:00.000+00:00,feeder,03,N Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,58.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,59.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:00:00.000+00:00,transformer,,Temperature,C,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,33.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,38.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:50:00.000+00:00,feeder,05,N Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,36.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:50:00.000+00:00,feeder,04,N Current (RMS),A,41.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,72.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:50:00.000+00:00,feeder,03,N Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,57.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,49.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:50:00.000+00:00,transformer,,Temperature,C,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
