Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:40:00.000+00:00,feeder,05,N Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,38.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:40:00.000+00:00,feeder,04,N Current (RMS),A,44.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,73.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:40:00.000+00:00,feeder,03,N Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,57.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,44.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:40:00.000+00:00,transformer,,Temperature,C,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:30:00.000+00:00,feeder,05,N Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,53.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:30:00.000+00:00,feeder,04,N Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,75.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:30:00.000+00:00,feeder,03,N Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,55.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:30:00.000+00:00,transformer,,Temperature,C,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:20:00.000+00:00,feeder,05,N Current (RMS),A,37.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,60.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:20:00.000+00:00,feeder,04,N Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,67.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:20:00.000+00:00,feeder,03,N Current (RMS),A,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,62.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,47.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:20:00.000+00:00,transformer,,Temperature,C,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,36.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:10:00.000+00:00,feeder,05,N Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:10:00.000+00:00,feeder,04,N Current (RMS),A,43.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,78.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:10:00.000+00:00,feeder,03,N Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,53.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,65.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:10:00.000+00:00,transformer,,Temperature,C,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:00:00.000+00:00,feeder,05,N Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:00:00.000+00:00,feeder,04,N Current (RMS),A,48.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,83.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:00:00.000+00:00,feeder,03,N Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,58.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,65.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:00:00.000+00:00,transformer,,Temperature,C,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,32.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:50:00.000+00:00,feeder,05,N Current (RMS),A,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:50:00.000+00:00,feeder,04,N Current (RMS),A,48.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,62.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,76.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:50:00.000+00:00,feeder,03,N Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,70.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:50:00.000+00:00,transformer,,Temperature,C,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:40:00.000+00:00,feeder,05,N Current (RMS),A,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:40:00.000+00:00,feeder,04,N Current (RMS),A,37.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,56.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,66.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:40:00.000+00:00,feeder,03,N Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,62.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:40:00.000+00:00,transformer,,Temperature,C,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:30:00.000+00:00,feeder,05,N Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:30:00.000+00:00,feeder,04,N Current (RMS),A,42.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,75.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,74.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:30:00.000+00:00,feeder,03,N Current (RMS),A,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:30:00.000+00:00,transformer,,Temperature,C,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:20:00.000+00:00,feeder,05,N Current (RMS),A,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,46.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:20:00.000+00:00,feeder,04,N Current (RMS),A,46.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,78.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,58.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:20:00.000+00:00,feeder,03,N Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:20:00.000+00:00,transformer,,Temperature,C,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:10:00.000+00:00,feeder,05,N Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:10:00.000+00:00,feeder,04,N Current (RMS),A,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,54.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:10:00.000+00:00,feeder,03,N Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,58.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:10:00.000+00:00,transformer,,Temperature,C,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:00:00.000+00:00,feeder,05,N Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,49.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,31.4
