Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:00:00.000+00:00,feeder,04,N Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,54.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:00:00.000+00:00,feeder,03,N Current (RMS),A,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,51.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,60.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:00:00.000+00:00,transformer,,Temperature,C,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:50:00.000+00:00,feeder,05,N Current (RMS),A,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:50:00.000+00:00,feeder,04,N Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:50:00.000+00:00,feeder,03,N Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,55.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,62.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:50:00.000+00:00,transformer,,Temperature,C,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:40:00.000+00:00,feeder,05,N Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,16.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:40:00.000+00:00,feeder,04,N Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:40:00.000+00:00,feeder,03,N Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,72.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,65.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:40:00.000+00:00,transformer,,Temperature,C,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:30:00.000+00:00,feeder,05,N Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:30:00.000+00:00,feeder,04,N Current (RMS),A,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,55.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:30:00.000+00:00,feeder,03,N Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,73.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,54.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:30:00.000+00:00,transformer,,Temperature,C,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:20:00.000+00:00,feeder,05,N Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,44.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,30.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:20:00.000+00:00,feeder,04,N Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,76.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,56.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:20:00.000+00:00,feeder,03,N Current (RMS),A,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,47.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,51.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:20:00.000+00:00,transformer,,Temperature,C,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,39.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:10:00.000+00:00,feeder,05,N Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:10:00.000+00:00,feeder,04,N Current (RMS),A,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,67.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:10:00.000+00:00,feeder,03,N Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,49.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:10:00.000+00:00,transformer,,Temperature,C,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,36.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:00:00.000+00:00,feeder,05,N Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:00:00.000+00:00,feeder,04,N Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:00:00.000+00:00,feeder,03,N Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,69.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:00:00.000+00:00,transformer,,Temperature,C,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:50:00.000+00:00,feeder,05,N Current (RMS),A,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:50:00.000+00:00,feeder,04,N Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:50:00.000+00:00,feeder,03,N Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,54.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:50:00.000+00:00,transformer,,Temperature,C,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:40:00.000+00:00,feeder,05,N Current (RMS),A,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:40:00.000+00:00,feeder,04,N Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:40:00.000+00:00,feeder,03,N Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,57.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:40:00.000+00:00,transformer,,Temperature,C,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:30:00.000+00:00,feeder,05,N Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,41.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:30:00.000+00:00,feeder,04,N Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,49.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,54.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,22.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:30:00.000+00:00,feeder,03,N Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,52.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,55.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,94.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:30:00.000+00:00,transformer,,Temperature,C,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,39.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:20:00.000+00:00,feeder,05,N Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:20:00.000+00:00,feeder,04,N Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,52.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,43.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.02
