Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:20:00.000+00:00,feeder,03,N Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,50.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,49.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:20:00.000+00:00,transformer,,Temperature,C,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:10:00.000+00:00,feeder,05,N Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,35.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:10:00.000+00:00,feeder,04,N Current (RMS),A,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:10:00.000+00:00,feeder,03,N Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,68.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:10:00.000+00:00,transformer,,Temperature,C,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:00:00.000+00:00,feeder,05,N Current (RMS),A,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,36.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:00:00.000+00:00,feeder,04,N Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,72.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:00:00.000+00:00,feeder,03,N Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,58.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,67.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:00:00.000+00:00,transformer,,Temperature,C,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,39.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:50:00.000+00:00,feeder,05,N Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,47.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:50:00.000+00:00,feeder,04,N Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,77.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:50:00.000+00:00,feeder,03,N Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,57.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:50:00.000+00:00,transformer,,Temperature,C,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:40:00.000+00:00,feeder,05,N Current (RMS),A,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,43.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:40:00.000+00:00,feeder,04,N Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,63.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:40:00.000+00:00,feeder,03,N Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,52.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:40:00.000+00:00,transformer,,Temperature,C,16.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:30:00.000+00:00,feeder,05,N Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:30:00.000+00:00,feeder,04,N Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,67.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:30:00.000+00:00,feeder,03,N Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,58.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,54.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:30:00.000+00:00,transformer,,Temperature,C,16.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,37.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:20:00.000+00:00,feeder,05,N Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:20:00.000+00:00,feeder,04,N Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,60.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:20:00.000+00:00,feeder,03,N Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,63.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,57.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:20:00.000+00:00,transformer,,Temperature,C,16.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:10:00.000+00:00,feeder,05,N Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,31.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,46.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:10:00.000+00:00,feeder,04,N Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,61.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,72.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:10:00.000+00:00,feeder,03,N Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,62.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:10:00.000+00:00,transformer,,Temperature,C,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,36.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:00:00.000+00:00,feeder,05,N Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:00:00.000+00:00,feeder,04,N Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,58.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:00:00.000+00:00,feeder,03,N Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,61.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,60.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:00:00.000+00:00,transformer,,Temperature,C,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:50:00.000+00:00,feeder,05,N Current (RMS),A,15.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:50:00.000+00:00,feeder,04,N Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,48.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:50:00.000+00:00,feeder,03,N Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,65.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,59.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:50:00.000+00:00,transformer,,Temperature,C,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:40:00.000+00:00,feeder,05,N Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:40:00.000+00:00,feeder,04,N Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,47.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:40:00.000+00:00,feeder,03,N Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,59.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,60.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,56.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:40:00.000+00:00,transformer,,Temperature,C,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.62
