Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:30:00.000+00:00,feeder,05,N Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,37.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:30:00.000+00:00,feeder,04,N Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,56.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,50.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:30:00.000+00:00,feeder,03,N Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,55.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,77.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,64.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:30:00.000+00:00,transformer,,Temperature,C,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:20:00.000+00:00,feeder,05,N Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:20:00.000+00:00,feeder,04,N Current (RMS),A,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,81.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:20:00.000+00:00,feeder,03,N Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,58.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,80.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,78.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:20:00.000+00:00,transformer,,Temperature,C,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,39.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:10:00.000+00:00,feeder,05,N Current (RMS),A,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:10:00.000+00:00,feeder,04,N Current (RMS),A,40.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,73.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,55.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:10:00.000+00:00,feeder,03,N Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,67.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,82.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,73.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:10:00.000+00:00,transformer,,Temperature,C,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,39.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:00:00.000+00:00,feeder,05,N Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,44.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:00:00.000+00:00,feeder,04,N Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,54.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:00:00.000+00:00,feeder,03,N Current (RMS),A,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,73.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,77.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,68.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:00:00.000+00:00,transformer,,Temperature,C,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,37.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:50:00.000+00:00,feeder,05,N Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,53.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:50:00.000+00:00,feeder,04,N Current (RMS),A,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,55.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,55.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:50:00.000+00:00,feeder,03,N Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,58.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,66.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,52.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:50:00.000+00:00,transformer,,Temperature,C,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,41.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:40:00.000+00:00,feeder,05,N Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:40:00.000+00:00,feeder,04,N Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,58.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:40:00.000+00:00,feeder,03,N Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,78.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,48.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:40:00.000+00:00,transformer,,Temperature,C,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,37.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:30:00.000+00:00,feeder,05,N Current (RMS),A,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:30:00.000+00:00,feeder,04,N Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,44.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,55.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:30:00.000+00:00,feeder,03,N Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,67.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,51.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:30:00.000+00:00,transformer,,Temperature,C,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:20:00.000+00:00,feeder,05,N Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:20:00.000+00:00,feeder,04,N Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:20:00.000+00:00,feeder,03,N Current (RMS),A,32.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,68.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:20:00.000+00:00,transformer,,Temperature,C,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:10:00.000+00:00,feeder,05,N Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,44.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:10:00.000+00:00,feeder,04,N Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:10:00.000+00:00,feeder,03,N Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,58.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:10:00.000+00:00,transformer,,Temperature,C,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:00:00.000+00:00,feeder,05,N Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:00:00.000+00:00,feeder,04,N Current (RMS),A,39.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,64.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:00:00.000+00:00,feeder,03,N Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,62.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,50.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:00:00.000+00:00,transformer,,Temperature,C,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:50:00.000+00:00,feeder,05,N Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,57.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
