Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:50:00.000+00:00,feeder,04,N Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,65.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:50:00.000+00:00,feeder,03,N Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,58.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:50:00.000+00:00,transformer,,Temperature,C,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:40:00.000+00:00,feeder,05,N Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:40:00.000+00:00,feeder,04,N Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:40:00.000+00:00,feeder,03,N Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,66.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:40:00.000+00:00,transformer,,Temperature,C,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:30:00.000+00:00,feeder,05,N Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,42.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:30:00.000+00:00,feeder,04,N Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,57.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:30:00.000+00:00,feeder,03,N Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,62.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:30:00.000+00:00,transformer,,Temperature,C,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:20:00.000+00:00,feeder,05,N Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:20:00.000+00:00,feeder,04,N Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,46.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:20:00.000+00:00,feeder,03,N Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,64.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,56.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,51.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:20:00.000+00:00,transformer,,Temperature,C,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:10:00.000+00:00,feeder,05,N Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:10:00.000+00:00,feeder,04,N Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,21.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:10:00.000+00:00,feeder,03,N Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,78.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,57.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,88.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:10:00.000+00:00,transformer,,Temperature,C,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:00:00.000+00:00,feeder,05,N Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:00:00.000+00:00,feeder,04,N Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:00:00.000+00:00,feeder,03,N Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,69.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,50.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:00:00.000+00:00,transformer,,Temperature,C,16.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:50:00.000+00:00,feeder,05,N Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,41.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:50:00.000+00:00,feeder,04,N Current (RMS),A,36.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,72.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:50:00.000+00:00,feeder,03,N Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,60.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:50:00.000+00:00,transformer,,Temperature,C,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,35.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:40:00.000+00:00,feeder,05,N Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,36.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:40:00.000+00:00,feeder,04,N Current (RMS),A,40.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,80.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:40:00.000+00:00,feeder,03,N Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:40:00.000+00:00,transformer,,Temperature,C,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,31.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:30:00.000+00:00,feeder,05,N Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:30:00.000+00:00,feeder,04,N Current (RMS),A,34.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,69.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:30:00.000+00:00,feeder,03,N Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:30:00.000+00:00,transformer,,Temperature,C,16.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,27.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:20:00.000+00:00,feeder,05,N Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:20:00.000+00:00,feeder,04,N Current (RMS),A,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,64.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:20:00.000+00:00,feeder,03,N Current (RMS),A,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,52.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:20:00.000+00:00,transformer,,Temperature,C,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:10:00.000+00:00,feeder,05,N Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,36.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:10:00.000+00:00,feeder,04,N Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,63.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:10:00.000+00:00,feeder,03,N Current (RMS),A,25.4
