Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:10:00.000+00:00,transformer,,Temperature,C,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:00:00.000+00:00,feeder,05,N Current (RMS),A,16.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:00:00.000+00:00,feeder,04,N Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,59.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:00:00.000+00:00,feeder,03,N Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:00:00.000+00:00,transformer,,Temperature,C,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:50:00.000+00:00,feeder,05,N Current (RMS),A,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:50:00.000+00:00,feeder,04,N Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,54.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:50:00.000+00:00,feeder,03,N Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:50:00.000+00:00,transformer,,Temperature,C,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:40:00.000+00:00,feeder,05,N Current (RMS),A,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:40:00.000+00:00,feeder,04,N Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,56.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:40:00.000+00:00,feeder,03,N Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:40:00.000+00:00,transformer,,Temperature,C,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:30:00.000+00:00,feeder,05,N Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,39.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:30:00.000+00:00,feeder,04,N Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,58.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:30:00.000+00:00,feeder,03,N Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:30:00.000+00:00,transformer,,Temperature,C,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:20:00.000+00:00,feeder,05,N Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:20:00.000+00:00,feeder,04,N Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,61.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:20:00.000+00:00,feeder,03,N Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:20:00.000+00:00,transformer,,Temperature,C,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:10:00.000+00:00,feeder,05,N Current (RMS),A,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:10:00.000+00:00,feeder,04,N Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,64.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:10:00.000+00:00,feeder,03,N Current (RMS),A,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:10:00.000+00:00,transformer,,Temperature,C,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,25.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:00:00.000+00:00,feeder,05,N Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:00:00.000+00:00,feeder,04,N Current (RMS),A,37.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,66.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:00:00.000+00:00,feeder,03,N Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:00:00.000+00:00,transformer,,Temperature,C,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,25.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:50:00.000+00:00,feeder,05,N Current (RMS),A,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:50:00.000+00:00,feeder,04,N Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,58.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:50:00.000+00:00,feeder,03,N Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:50:00.000+00:00,transformer,,Temperature,C,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:40:00.000+00:00,feeder,05,N Current (RMS),A,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:40:00.000+00:00,feeder,04,N Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,56.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:40:00.000+00:00,feeder,03,N Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,56.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:40:00.000+00:00,transformer,,Temperature,C,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,30.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:30:00.000+00:00,feeder,05,N Current (RMS),A,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:30:00.000+00:00,feeder,04,N Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,56.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:30:00.000+00:00,feeder,03,N Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,56.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:30:00.000+00:00,transformer,,Temperature,C,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,31.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
