Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:20:00.000+00:00,feeder,05,N Current (RMS),A,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:20:00.000+00:00,feeder,04,N Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,55.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:20:00.000+00:00,feeder,03,N Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,57.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:20:00.000+00:00,transformer,,Temperature,C,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,32.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:10:00.000+00:00,feeder,05,N Current (RMS),A,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:10:00.000+00:00,feeder,04,N Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,54.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:10:00.000+00:00,feeder,03,N Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,57.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:10:00.000+00:00,transformer,,Temperature,C,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,31.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:00:00.000+00:00,feeder,05,N Current (RMS),A,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:00:00.000+00:00,feeder,04,N Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,55.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:00:00.000+00:00,feeder,03,N Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:00:00.000+00:00,transformer,,Temperature,C,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:50:00.000+00:00,feeder,05,N Current (RMS),A,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:50:00.000+00:00,feeder,04,N Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,53.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:50:00.000+00:00,feeder,03,N Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:50:00.000+00:00,transformer,,Temperature,C,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:40:00.000+00:00,feeder,05,N Current (RMS),A,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:40:00.000+00:00,feeder,04,N Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,54.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:40:00.000+00:00,feeder,03,N Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:40:00.000+00:00,transformer,,Temperature,C,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:30:00.000+00:00,feeder,05,N Current (RMS),A,12.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:30:00.000+00:00,feeder,04,N Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,53.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:30:00.000+00:00,feeder,03,N Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:30:00.000+00:00,transformer,,Temperature,C,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:20:00.000+00:00,feeder,05,N Current (RMS),A,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:20:00.000+00:00,feeder,04,N Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,53.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:20:00.000+00:00,feeder,03,N Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:20:00.000+00:00,transformer,,Temperature,C,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:10:00.000+00:00,feeder,05,N Current (RMS),A,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:10:00.000+00:00,feeder,04,N Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,52.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:10:00.000+00:00,feeder,03,N Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:10:00.000+00:00,transformer,,Temperature,C,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:00:00.000+00:00,feeder,05,N Current (RMS),A,13.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:00:00.000+00:00,feeder,04,N Current (RMS),A,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,53.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:00:00.000+00:00,feeder,03,N Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:00:00.000+00:00,transformer,,Temperature,C,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:50:00.000+00:00,feeder,05,N Current (RMS),A,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:50:00.000+00:00,feeder,04,N Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,55.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:50:00.000+00:00,feeder,03,N Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:50:00.000+00:00,transformer,,Temperature,C,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:40:00.000+00:00,feeder,05,N Current (RMS),A,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.73
