Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:40:00.000+00:00,feeder,04,N Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,56.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:40:00.000+00:00,feeder,03,N Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:40:00.000+00:00,transformer,,Temperature,C,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:30:00.000+00:00,feeder,05,N Current (RMS),A,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:30:00.000+00:00,feeder,04,N Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,61.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:30:00.000+00:00,feeder,03,N Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:30:00.000+00:00,transformer,,Temperature,C,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,29.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:20:00.000+00:00,feeder,05,N Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:20:00.000+00:00,feeder,04,N Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,60.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:20:00.000+00:00,feeder,03,N Current (RMS),A,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,53.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:20:00.000+00:00,transformer,,Temperature,C,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,31.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:10:00.000+00:00,feeder,05,N Current (RMS),A,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:10:00.000+00:00,feeder,04,N Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,56.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:10:00.000+00:00,feeder,03,N Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,52.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:10:00.000+00:00,transformer,,Temperature,C,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,30.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:00:00.000+00:00,feeder,05,N Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,39.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:00:00.000+00:00,feeder,04,N Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,55.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:00:00.000+00:00,feeder,03,N Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,54.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:00:00.000+00:00,transformer,,Temperature,C,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,30.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:50:00.000+00:00,feeder,05,N Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,35.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:50:00.000+00:00,feeder,04,N Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,54.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:50:00.000+00:00,feeder,03,N Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,54.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:50:00.000+00:00,transformer,,Temperature,C,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,30.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:40:00.000+00:00,feeder,05,N Current (RMS),A,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:40:00.000+00:00,feeder,04,N Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,60.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:40:00.000+00:00,feeder,03,N Current (RMS),A,42.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,72.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:40:00.000+00:00,transformer,,Temperature,C,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,36.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:30:00.000+00:00,feeder,05,N Current (RMS),A,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:30:00.000+00:00,feeder,04,N Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,62.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:30:00.000+00:00,feeder,03,N Current (RMS),A,44.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,75.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:30:00.000+00:00,transformer,,Temperature,C,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,37.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:20:00.000+00:00,feeder,05,N Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:20:00.000+00:00,feeder,04,N Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,70.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:20:00.000+00:00,feeder,03,N Current (RMS),A,44.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,76.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:20:00.000+00:00,transformer,,Temperature,C,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,41.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,94.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:10:00.000+00:00,feeder,05,N Current (RMS),A,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:10:00.000+00:00,feeder,04,N Current (RMS),A,42.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,80.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:10:00.000+00:00,feeder,03,N Current (RMS),A,43.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,75.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:10:00.000+00:00,transformer,,Temperature,C,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,42.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,95.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:00:00.000+00:00,feeder,05,N Current (RMS),A,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:00:00.000+00:00,feeder,04,N Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,67.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:00:00.000+00:00,feeder,03,N Current (RMS),A,50.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,85.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:00:00.000+00:00,transformer,,Temperature,C,19.8
