Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,41.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:50:00.000+00:00,feeder,05,N Current (RMS),A,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,11.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:50:00.000+00:00,feeder,04,N Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,25.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:50:00.000+00:00,feeder,03,N Current (RMS),A,67.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,106.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:50:00.000+00:00,transformer,,Temperature,C,14.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,39.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:40:00.000+00:00,feeder,05,N Current (RMS),A,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,11.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:40:00.000+00:00,feeder,04,N Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,24.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:40:00.000+00:00,feeder,03,N Current (RMS),A,66.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,99.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:40:00.000+00:00,transformer,,Temperature,C,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,36.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,88.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:30:00.000+00:00,feeder,05,N Current (RMS),A,15.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:30:00.000+00:00,feeder,04,N Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:30:00.000+00:00,feeder,03,N Current (RMS),A,57.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,87.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:30:00.000+00:00,transformer,,Temperature,C,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,31.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:20:00.000+00:00,feeder,05,N Current (RMS),A,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,22.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:20:00.000+00:00,feeder,04,N Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:20:00.000+00:00,feeder,03,N Current (RMS),A,53.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,86.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:20:00.000+00:00,transformer,,Temperature,C,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:10:00.000+00:00,feeder,05,N Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:10:00.000+00:00,feeder,04,N Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:10:00.000+00:00,feeder,03,N Current (RMS),A,52.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,81.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:10:00.000+00:00,transformer,,Temperature,C,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:00:00.000+00:00,feeder,05,N Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:00:00.000+00:00,feeder,04,N Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,51.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:00:00.000+00:00,feeder,03,N Current (RMS),A,45.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,81.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:00:00.000+00:00,transformer,,Temperature,C,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:50:00.000+00:00,feeder,05,N Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:50:00.000+00:00,feeder,04,N Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:50:00.000+00:00,feeder,03,N Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:50:00.000+00:00,transformer,,Temperature,C,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:40:00.000+00:00,feeder,05,N Current (RMS),A,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:40:00.000+00:00,feeder,04,N Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,63.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:40:00.000+00:00,feeder,03,N Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,46.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:40:00.000+00:00,transformer,,Temperature,C,14.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:30:00.000+00:00,feeder,05,N Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,29.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:30:00.000+00:00,feeder,04,N Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,67.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:30:00.000+00:00,feeder,03,N Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,48.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:30:00.000+00:00,transformer,,Temperature,C,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:20:00.000+00:00,feeder,05,N Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:20:00.000+00:00,feeder,04,N Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,64.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:20:00.000+00:00,feeder,03,N Current (RMS),A,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,58.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:20:00.000+00:00,transformer,,Temperature,C,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,33.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
