Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:10:00.000+00:00,feeder,05,N Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:10:00.000+00:00,feeder,04,N Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,70.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:10:00.000+00:00,feeder,03,N Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,74.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:10:00.000+00:00,transformer,,Temperature,C,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:00:00.000+00:00,feeder,05,N Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:00:00.000+00:00,feeder,04,N Current (RMS),A,43.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,79.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:00:00.000+00:00,feeder,03,N Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,69.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:00:00.000+00:00,transformer,,Temperature,C,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,35.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:50:00.000+00:00,feeder,05,N Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:50:00.000+00:00,feeder,04,N Current (RMS),A,43.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,67.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,78.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:50:00.000+00:00,feeder,03,N Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:50:00.000+00:00,transformer,,Temperature,C,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:40:00.000+00:00,feeder,05,N Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:40:00.000+00:00,feeder,04,N Current (RMS),A,42.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,78.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,60.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:40:00.000+00:00,feeder,03,N Current (RMS),A,43.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,76.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:40:00.000+00:00,transformer,,Temperature,C,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:30:00.000+00:00,feeder,05,N Current (RMS),A,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,30.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:30:00.000+00:00,feeder,04,N Current (RMS),A,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,80.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,54.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:30:00.000+00:00,feeder,03,N Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:30:00.000+00:00,transformer,,Temperature,C,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:20:00.000+00:00,feeder,05,N Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,37.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:20:00.000+00:00,feeder,04,N Current (RMS),A,30.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,72.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,53.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:20:00.000+00:00,feeder,03,N Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:20:00.000+00:00,transformer,,Temperature,C,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:10:00.000+00:00,feeder,05,N Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,47.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:10:00.000+00:00,feeder,04,N Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,69.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,55.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:10:00.000+00:00,feeder,03,N Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,54.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:10:00.000+00:00,transformer,,Temperature,C,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:00:00.000+00:00,feeder,05,N Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,34.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:00:00.000+00:00,feeder,04,N Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,71.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,68.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:00:00.000+00:00,feeder,03,N Current (RMS),A,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,57.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:00:00.000+00:00,transformer,,Temperature,C,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:50:00.000+00:00,feeder,05,N Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,39.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,45.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:50:00.000+00:00,feeder,04,N Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,71.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,63.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:50:00.000+00:00,feeder,03,N Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:50:00.000+00:00,transformer,,Temperature,C,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:40:00.000+00:00,feeder,05,N Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,42.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,46.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:40:00.000+00:00,feeder,04,N Current (RMS),A,44.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,78.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,69.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:40:00.000+00:00,feeder,03,N Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:40:00.000+00:00,transformer,,Temperature,C,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,38.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:30:00.000+00:00,feeder,05,N Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,44.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,59.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,24.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:30:00.000+00:00,feeder,04,N Current (RMS),A,57.4
