Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,101.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,69.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:30:00.000+00:00,feeder,03,N Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,57.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:30:00.000+00:00,transformer,,Temperature,C,15.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:20:00.000+00:00,feeder,05,N Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,53.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,54.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:20:00.000+00:00,feeder,04,N Current (RMS),A,51.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,95.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,69.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:20:00.000+00:00,feeder,03,N Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,58.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:20:00.000+00:00,transformer,,Temperature,C,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,45.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:10:00.000+00:00,feeder,05,N Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,56.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:10:00.000+00:00,feeder,04,N Current (RMS),A,42.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,87.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,77.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:10:00.000+00:00,feeder,03,N Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,54.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:10:00.000+00:00,transformer,,Temperature,C,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:00:00.000+00:00,feeder,05,N Current (RMS),A,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,39.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,51.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:00:00.000+00:00,feeder,04,N Current (RMS),A,52.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,97.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,88.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:00:00.000+00:00,feeder,03,N Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,59.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:00:00.000+00:00,transformer,,Temperature,C,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,44.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:50:00.000+00:00,feeder,05,N Current (RMS),A,35.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,61.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:50:00.000+00:00,feeder,04,N Current (RMS),A,44.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,92.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,94.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,49.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:50:00.000+00:00,feeder,03,N Current (RMS),A,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,62.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,45.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:50:00.000+00:00,transformer,,Temperature,C,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,41.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:40:00.000+00:00,feeder,05,N Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,53.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,26.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:40:00.000+00:00,feeder,04,N Current (RMS),A,47.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,94.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,108.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,56.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:40:00.000+00:00,feeder,03,N Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,61.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,59.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:40:00.000+00:00,transformer,,Temperature,C,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,46.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:30:00.000+00:00,feeder,05,N Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,42.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,51.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:30:00.000+00:00,feeder,04,N Current (RMS),A,42.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,88.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,101.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,58.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:30:00.000+00:00,feeder,03,N Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,64.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,53.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:30:00.000+00:00,transformer,,Temperature,C,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,44.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:20:00.000+00:00,feeder,05,N Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,58.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,53.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:20:00.000+00:00,feeder,04,N Current (RMS),A,42.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,83.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,90.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:20:00.000+00:00,feeder,03,N Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,62.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,73.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,51.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:20:00.000+00:00,transformer,,Temperature,C,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,49.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,43.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:10:00.000+00:00,feeder,05,N Current (RMS),A,39.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,62.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,37.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:10:00.000+00:00,feeder,04,N Current (RMS),A,42.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,87.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,95.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,50.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:10:00.000+00:00,feeder,03,N Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,49.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,66.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,55.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:10:00.000+00:00,transformer,,Temperature,C,16.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,47.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:00:00.000+00:00,feeder,05,N Current (RMS),A,40.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,51.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,61.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:00:00.000+00:00,feeder,04,N Current (RMS),A,49.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,100.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,73.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:00:00.000+00:00,feeder,03,N Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,72.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:00:00.000+00:00,transformer,,Temperature,C,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,47.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:50:00.000+00:00,feeder,05,N Current (RMS),A,46.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,48.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,71.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:50:00.000+00:00,feeder,04,N Current (RMS),A,45.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,90.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,60.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:50:00.000+00:00,feeder,03,N Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,52.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,77.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:50:00.000+00:00,transformer,,Temperature,C,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
