Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,45.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:40:00.000+00:00,feeder,05,N Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,49.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,46.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:40:00.000+00:00,feeder,04,N Current (RMS),A,37.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,87.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:40:00.000+00:00,feeder,03,N Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,65.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,74.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:40:00.000+00:00,transformer,,Temperature,C,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:30:00.000+00:00,feeder,05,N Current (RMS),A,32.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,54.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,47.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:30:00.000+00:00,feeder,04,N Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,93.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,71.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,46.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:30:00.000+00:00,feeder,03,N Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,55.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,70.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:30:00.000+00:00,transformer,,Temperature,C,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,20.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:20:00.000+00:00,feeder,05,N Current (RMS),A,56.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,83.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,65.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:20:00.000+00:00,feeder,04,N Current (RMS),A,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,62.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,84.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:20:00.000+00:00,feeder,03,N Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,59.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,61.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:20:00.000+00:00,transformer,,Temperature,C,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,48.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:10:00.000+00:00,feeder,05,N Current (RMS),A,49.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,50.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,79.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:10:00.000+00:00,feeder,04,N Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,67.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,82.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:10:00.000+00:00,feeder,03,N Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,54.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,77.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,54.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:10:00.000+00:00,transformer,,Temperature,C,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:00:00.000+00:00,feeder,05,N Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,46.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,65.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:00:00.000+00:00,feeder,04,N Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,75.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,65.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:00:00.000+00:00,feeder,03,N Current (RMS),A,41.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,69.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,86.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:00:00.000+00:00,transformer,,Temperature,C,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:50:00.000+00:00,feeder,05,N Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,46.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,50.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:50:00.000+00:00,feeder,04,N Current (RMS),A,37.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,85.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,64.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:50:00.000+00:00,feeder,03,N Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,61.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,92.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:50:00.000+00:00,transformer,,Temperature,C,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,45.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:40:00.000+00:00,feeder,05,N Current (RMS),A,35.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,45.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,52.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:40:00.000+00:00,feeder,04,N Current (RMS),A,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,76.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,68.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:40:00.000+00:00,feeder,03,N Current (RMS),A,47.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,63.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,95.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:40:00.000+00:00,transformer,,Temperature,C,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:30:00.000+00:00,feeder,05,N Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,52.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,52.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:30:00.000+00:00,feeder,04,N Current (RMS),A,48.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,87.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,67.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:30:00.000+00:00,feeder,03,N Current (RMS),A,30.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,64.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:30:00.000+00:00,transformer,,Temperature,C,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:20:00.000+00:00,feeder,05,N Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,56.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:20:00.000+00:00,feeder,04,N Current (RMS),A,48.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,81.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,65.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:20:00.000+00:00,feeder,03,N Current (RMS),A,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,63.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:20:00.000+00:00,transformer,,Temperature,C,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:10:00.000+00:00,feeder,05,N Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,47.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,40.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:10:00.000+00:00,feeder,04,N Current (RMS),A,46.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,81.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,78.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:10:00.000+00:00,feeder,03,N Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,55.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:10:00.000+00:00,transformer,,Temperature,C,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
