Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:00:00.000+00:00,feeder,05,N Current (RMS),A,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,43.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,24.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:00:00.000+00:00,feeder,04,N Current (RMS),A,56.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,83.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,104.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:00:00.000+00:00,feeder,03,N Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,54.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,81.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:00:00.000+00:00,transformer,,Temperature,C,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,48.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:50:00.000+00:00,feeder,05,N Current (RMS),A,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,51.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,43.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:50:00.000+00:00,feeder,04,N Current (RMS),A,57.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,88.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,105.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:50:00.000+00:00,feeder,03,N Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,56.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,57.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:50:00.000+00:00,transformer,,Temperature,C,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,46.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:40:00.000+00:00,feeder,05,N Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,66.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:40:00.000+00:00,feeder,04,N Current (RMS),A,41.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,84.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,79.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:40:00.000+00:00,feeder,03,N Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,68.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,74.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:40:00.000+00:00,transformer,,Temperature,C,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,52.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,89.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:30:00.000+00:00,feeder,05,N Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,38.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,46.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:30:00.000+00:00,feeder,04,N Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,62.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,72.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:30:00.000+00:00,feeder,03,N Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,74.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,69.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:30:00.000+00:00,transformer,,Temperature,C,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,41.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:20:00.000+00:00,feeder,05,N Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,40.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,43.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:20:00.000+00:00,feeder,04,N Current (RMS),A,46.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,52.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,86.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:20:00.000+00:00,feeder,03,N Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,64.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,66.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:20:00.000+00:00,transformer,,Temperature,C,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:10:00.000+00:00,feeder,05,N Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,47.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,30.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:10:00.000+00:00,feeder,04,N Current (RMS),A,75.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,45.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,124.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:10:00.000+00:00,feeder,03,N Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,55.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,73.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,62.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:10:00.000+00:00,transformer,,Temperature,C,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,54.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:00:00.000+00:00,feeder,05,N Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:00:00.000+00:00,feeder,04,N Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,51.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,77.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,22.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:00:00.000+00:00,feeder,03,N Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,59.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,94.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,70.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:00:00.000+00:00,transformer,,Temperature,C,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,46.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:50:00.000+00:00,feeder,05,N Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:50:00.000+00:00,feeder,04,N Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,70.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,20.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:50:00.000+00:00,feeder,03,N Current (RMS),A,36.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,64.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,56.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,85.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:50:00.000+00:00,transformer,,Temperature,C,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,38.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:40:00.000+00:00,feeder,05,N Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:40:00.000+00:00,feeder,04,N Current (RMS),A,30.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,63.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,46.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:40:00.000+00:00,feeder,03,N Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,56.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,59.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:40:00.000+00:00,transformer,,Temperature,C,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:30:00.000+00:00,feeder,05,N Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,40.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:30:00.000+00:00,feeder,04,N Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,48.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:30:00.000+00:00,feeder,03,N Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,48.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:30:00.000+00:00,transformer,,Temperature,C,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:20:00.000+00:00,feeder,05,N Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:20:00.000+00:00,feeder,04,N Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,61.7
