Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:20:00.000+00:00,feeder,03,N Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,58.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,49.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:20:00.000+00:00,transformer,,Temperature,C,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:10:00.000+00:00,feeder,05,N Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,53.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:10:00.000+00:00,feeder,04,N Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,64.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:10:00.000+00:00,feeder,03,N Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,55.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:10:00.000+00:00,transformer,,Temperature,C,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,40.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,19.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:00:00.000+00:00,feeder,05,N Current (RMS),A,55.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,81.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:00:00.000+00:00,feeder,04,N Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,63.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:00:00.000+00:00,feeder,03,N Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,67.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,58.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,57.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:00:00.000+00:00,transformer,,Temperature,C,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,51.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:50:00.000+00:00,feeder,05,N Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,56.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:50:00.000+00:00,feeder,04,N Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,68.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,60.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:50:00.000+00:00,feeder,03,N Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,60.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,62.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:50:00.000+00:00,transformer,,Temperature,C,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,43.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,33.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:40:00.000+00:00,feeder,05,N Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,49.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:40:00.000+00:00,feeder,04,N Current (RMS),A,41.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,91.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:40:00.000+00:00,feeder,03,N Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,58.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:40:00.000+00:00,transformer,,Temperature,C,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,41.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:30:00.000+00:00,feeder,05,N Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,51.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:30:00.000+00:00,feeder,04,N Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,76.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,52.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,53.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:30:00.000+00:00,feeder,03,N Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,59.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:30:00.000+00:00,transformer,,Temperature,C,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:20:00.000+00:00,feeder,05,N Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:20:00.000+00:00,feeder,04,N Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,75.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,52.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,59.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:20:00.000+00:00,feeder,03,N Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,49.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:20:00.000+00:00,transformer,,Temperature,C,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:10:00.000+00:00,feeder,05,N Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:10:00.000+00:00,feeder,04,N Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,76.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:10:00.000+00:00,feeder,03,N Current (RMS),A,39.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,81.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:10:00.000+00:00,transformer,,Temperature,C,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:00:00.000+00:00,feeder,05,N Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:00:00.000+00:00,feeder,04,N Current (RMS),A,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,69.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:00:00.000+00:00,feeder,03,N Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,54.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,73.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:00:00.000+00:00,transformer,,Temperature,C,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:50:00.000+00:00,feeder,05,N Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:50:00.000+00:00,feeder,04,N Current (RMS),A,39.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,79.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:50:00.000+00:00,feeder,03,N Current (RMS),A,31.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,61.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:50:00.000+00:00,transformer,,Temperature,C,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,39.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:40:00.000+00:00,feeder,05,N Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,42.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,11.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:40:00.000+00:00,feeder,04,N Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,65.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,46.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:40:00.000+00:00,feeder,03,N Current (RMS),A,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,46.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:40:00.000+00:00,transformer,,Temperature,C,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
