Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,34.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:30:00.000+00:00,feeder,05,N Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,11.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:30:00.000+00:00,feeder,04,N Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,75.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,50.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:30:00.000+00:00,feeder,03,N Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,54.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:30:00.000+00:00,transformer,,Temperature,C,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:20:00.000+00:00,feeder,05,N Current (RMS),A,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:20:00.000+00:00,feeder,04,N Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,70.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,57.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:20:00.000+00:00,feeder,03,N Current (RMS),A,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,54.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:20:00.000+00:00,transformer,,Temperature,C,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:10:00.000+00:00,feeder,05,N Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,11.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:10:00.000+00:00,feeder,04,N Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,43.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,49.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:10:00.000+00:00,feeder,03,N Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,53.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:10:00.000+00:00,transformer,,Temperature,C,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:00:00.000+00:00,feeder,05,N Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:00:00.000+00:00,feeder,04,N Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:00:00.000+00:00,feeder,03,N Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:00:00.000+00:00,transformer,,Temperature,C,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:50:00.000+00:00,feeder,05,N Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:50:00.000+00:00,feeder,04,N Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,69.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:50:00.000+00:00,feeder,03,N Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:50:00.000+00:00,transformer,,Temperature,C,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:40:00.000+00:00,feeder,05,N Current (RMS),A,16.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:40:00.000+00:00,feeder,04,N Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,64.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:40:00.000+00:00,feeder,03,N Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:40:00.000+00:00,transformer,,Temperature,C,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:30:00.000+00:00,feeder,05,N Current (RMS),A,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:30:00.000+00:00,feeder,04,N Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,46.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:30:00.000+00:00,feeder,03,N Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,50.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:30:00.000+00:00,transformer,,Temperature,C,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:20:00.000+00:00,feeder,05,N Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,50.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:20:00.000+00:00,feeder,04,N Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,58.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,56.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:20:00.000+00:00,feeder,03,N Current (RMS),A,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,68.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:20:00.000+00:00,transformer,,Temperature,C,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:10:00.000+00:00,feeder,05,N Current (RMS),A,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,42.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:10:00.000+00:00,feeder,04,N Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,61.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:10:00.000+00:00,feeder,03,N Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,58.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:10:00.000+00:00,transformer,,Temperature,C,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:00:00.000+00:00,feeder,05,N Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:00:00.000+00:00,feeder,04,N Current (RMS),A,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,82.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:00:00.000+00:00,feeder,03,N Current (RMS),A,28.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,51.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,69.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:00:00.000+00:00,transformer,,Temperature,C,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
