Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:50:00.000+00:00,feeder,05,N Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,34.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,47.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:50:00.000+00:00,feeder,04,N Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,77.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,74.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:50:00.000+00:00,feeder,03,N Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,58.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:50:00.000+00:00,transformer,,Temperature,C,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,37.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:40:00.000+00:00,feeder,05,N Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,29.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,37.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:40:00.000+00:00,feeder,04,N Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,52.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,57.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:40:00.000+00:00,feeder,03,N Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,53.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:40:00.000+00:00,transformer,,Temperature,C,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,35.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:30:00.000+00:00,feeder,05,N Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,48.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:30:00.000+00:00,feeder,04,N Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,61.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:30:00.000+00:00,feeder,03,N Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,58.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:30:00.000+00:00,transformer,,Temperature,C,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,34.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:20:00.000+00:00,feeder,05,N Current (RMS),A,14.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:20:00.000+00:00,feeder,04,N Current (RMS),A,32.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,70.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,61.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:20:00.000+00:00,feeder,03,N Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:20:00.000+00:00,transformer,,Temperature,C,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:10:00.000+00:00,feeder,05,N Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:10:00.000+00:00,feeder,04,N Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,68.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:10:00.000+00:00,feeder,03,N Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:10:00.000+00:00,transformer,,Temperature,C,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:00:00.000+00:00,feeder,05,N Current (RMS),A,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:00:00.000+00:00,feeder,04,N Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,55.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:00:00.000+00:00,feeder,03,N Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,51.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,55.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:00:00.000+00:00,transformer,,Temperature,C,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:50:00.000+00:00,feeder,05,N Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:50:00.000+00:00,feeder,04,N Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,55.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:50:00.000+00:00,feeder,03,N Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:50:00.000+00:00,transformer,,Temperature,C,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:40:00.000+00:00,feeder,05,N Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,15.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:40:00.000+00:00,feeder,04,N Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,54.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:40:00.000+00:00,feeder,03,N Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,63.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,48.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:40:00.000+00:00,transformer,,Temperature,C,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:30:00.000+00:00,feeder,05,N Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:30:00.000+00:00,feeder,04,N Current (RMS),A,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,60.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:30:00.000+00:00,feeder,03,N Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,59.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,61.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:30:00.000+00:00,transformer,,Temperature,C,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:20:00.000+00:00,feeder,05,N Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:20:00.000+00:00,feeder,04,N Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,59.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:20:00.000+00:00,feeder,03,N Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,51.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,52.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:20:00.000+00:00,transformer,,Temperature,C,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:10:00.000+00:00,feeder,05,N Current (RMS),A,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,11.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:10:00.000+00:00,feeder,04,N Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,43.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,56.9
