Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:10:00.000+00:00,feeder,03,N Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,59.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:10:00.000+00:00,transformer,,Temperature,C,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:00:00.000+00:00,feeder,05,N Current (RMS),A,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:00:00.000+00:00,feeder,04,N Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,63.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,63.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:00:00.000+00:00,feeder,03,N Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,68.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:00:00.000+00:00,transformer,,Temperature,C,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:50:00.000+00:00,feeder,05,N Current (RMS),A,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:50:00.000+00:00,feeder,04,N Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,61.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:50:00.000+00:00,feeder,03,N Current (RMS),A,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,51.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,75.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:50:00.000+00:00,transformer,,Temperature,C,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:40:00.000+00:00,feeder,05,N Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:40:00.000+00:00,feeder,04,N Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,88.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,48.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:40:00.000+00:00,feeder,03,N Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,52.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,44.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:40:00.000+00:00,transformer,,Temperature,C,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,40.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:30:00.000+00:00,feeder,05,N Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,10.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:30:00.000+00:00,feeder,04,N Current (RMS),A,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,60.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,48.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:30:00.000+00:00,feeder,03,N Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:30:00.000+00:00,transformer,,Temperature,C,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:20:00.000+00:00,feeder,05,N Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,10.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:20:00.000+00:00,feeder,04,N Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,47.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:20:00.000+00:00,feeder,03,N Current (RMS),A,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,51.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:20:00.000+00:00,transformer,,Temperature,C,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:10:00.000+00:00,feeder,05,N Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,11.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:10:00.000+00:00,feeder,04,N Current (RMS),A,28.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,59.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:10:00.000+00:00,feeder,03,N Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,63.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:10:00.000+00:00,transformer,,Temperature,C,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:00:00.000+00:00,feeder,05,N Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,11.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:00:00.000+00:00,feeder,04,N Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,60.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:00:00.000+00:00,feeder,03,N Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,57.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:00:00.000+00:00,transformer,,Temperature,C,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:50:00.000+00:00,feeder,05,N Current (RMS),A,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:50:00.000+00:00,feeder,04,N Current (RMS),A,53.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,67.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,83.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:50:00.000+00:00,feeder,03,N Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,56.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:50:00.000+00:00,transformer,,Temperature,C,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:40:00.000+00:00,feeder,05,N Current (RMS),A,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,10.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:40:00.000+00:00,feeder,04,N Current (RMS),A,51.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,99.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,61.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:40:00.000+00:00,feeder,03,N Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,55.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,58.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:40:00.000+00:00,transformer,,Temperature,C,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,40.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:30:00.000+00:00,feeder,05,N Current (RMS),A,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:30:00.000+00:00,feeder,04,N Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,60.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:30:00.000+00:00,feeder,03,N Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,63.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:30:00.000+00:00,transformer,,Temperature,C,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
