Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:20:00.000+00:00,feeder,05,N Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:20:00.000+00:00,feeder,04,N Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:20:00.000+00:00,feeder,03,N Current (RMS),A,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,65.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:20:00.000+00:00,transformer,,Temperature,C,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:10:00.000+00:00,feeder,05,N Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,11.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,32.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:10:00.000+00:00,feeder,04,N Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,47.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:10:00.000+00:00,feeder,03,N Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,71.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:10:00.000+00:00,transformer,,Temperature,C,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:00:00.000+00:00,feeder,05,N Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,51.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:00:00.000+00:00,feeder,04,N Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:00:00.000+00:00,feeder,03,N Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,74.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:00:00.000+00:00,transformer,,Temperature,C,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:50:00.000+00:00,feeder,05,N Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,56.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:50:00.000+00:00,feeder,04,N Current (RMS),A,43.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,72.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:50:00.000+00:00,feeder,03,N Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,65.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,45.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:50:00.000+00:00,transformer,,Temperature,C,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:40:00.000+00:00,feeder,05,N Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,45.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,66.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:40:00.000+00:00,feeder,04,N Current (RMS),A,49.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,79.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:40:00.000+00:00,feeder,03,N Current (RMS),A,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,75.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:40:00.000+00:00,transformer,,Temperature,C,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,46.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,98.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:30:00.000+00:00,feeder,05,N Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:30:00.000+00:00,feeder,04,N Current (RMS),A,32.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,60.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:30:00.000+00:00,feeder,03,N Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,61.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:30:00.000+00:00,transformer,,Temperature,C,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:20:00.000+00:00,feeder,05,N Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:20:00.000+00:00,feeder,04,N Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:20:00.000+00:00,feeder,03,N Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,64.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:20:00.000+00:00,transformer,,Temperature,C,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:10:00.000+00:00,feeder,05,N Current (RMS),A,37.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,60.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:10:00.000+00:00,feeder,04,N Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:10:00.000+00:00,feeder,03,N Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,54.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:10:00.000+00:00,transformer,,Temperature,C,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:00:00.000+00:00,feeder,05,N Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,40.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:00:00.000+00:00,feeder,04,N Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:00:00.000+00:00,feeder,03,N Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:00:00.000+00:00,transformer,,Temperature,C,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:50:00.000+00:00,feeder,05,N Current (RMS),A,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:50:00.000+00:00,feeder,04,N Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:50:00.000+00:00,feeder,03,N Current (RMS),A,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:50:00.000+00:00,transformer,,Temperature,C,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.31
