Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:40:00.000+00:00,feeder,05,N Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,39.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:40:00.000+00:00,feeder,04,N Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:40:00.000+00:00,feeder,03,N Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,54.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:40:00.000+00:00,transformer,,Temperature,C,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:30:00.000+00:00,feeder,05,N Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:30:00.000+00:00,feeder,04,N Current (RMS),A,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:30:00.000+00:00,feeder,03,N Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:30:00.000+00:00,transformer,,Temperature,C,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:20:00.000+00:00,feeder,05,N Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,46.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:20:00.000+00:00,feeder,04,N Current (RMS),A,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:20:00.000+00:00,feeder,03,N Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:20:00.000+00:00,transformer,,Temperature,C,14.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:10:00.000+00:00,feeder,05,N Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,11.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,44.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:10:00.000+00:00,feeder,04,N Current (RMS),A,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:10:00.000+00:00,feeder,03,N Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:10:00.000+00:00,transformer,,Temperature,C,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:00:00.000+00:00,feeder,05,N Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,10.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,32.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:00:00.000+00:00,feeder,04,N Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:00:00.000+00:00,feeder,03,N Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:00:00.000+00:00,transformer,,Temperature,C,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:50:00.000+00:00,feeder,05,N Current (RMS),A,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:50:00.000+00:00,feeder,04,N Current (RMS),A,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:50:00.000+00:00,feeder,03,N Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:50:00.000+00:00,transformer,,Temperature,C,15.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:40:00.000+00:00,feeder,05,N Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:40:00.000+00:00,feeder,04,N Current (RMS),A,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:40:00.000+00:00,feeder,03,N Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:40:00.000+00:00,transformer,,Temperature,C,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:30:00.000+00:00,feeder,05,N Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:30:00.000+00:00,feeder,04,N Current (RMS),A,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:30:00.000+00:00,feeder,03,N Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:30:00.000+00:00,transformer,,Temperature,C,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:20:00.000+00:00,feeder,05,N Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:20:00.000+00:00,feeder,04,N Current (RMS),A,16.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:20:00.000+00:00,feeder,03,N Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:20:00.000+00:00,transformer,,Temperature,C,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:10:00.000+00:00,feeder,05,N Current (RMS),A,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:10:00.000+00:00,feeder,04,N Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,67.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:10:00.000+00:00,feeder,03,N Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:10:00.000+00:00,transformer,,Temperature,C,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:00:00.000+00:00,feeder,05,N Current (RMS),A,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:00:00.000+00:00,feeder,04,N Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.07
