Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:00:00.000+00:00,feeder,03,N Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:00:00.000+00:00,transformer,,Temperature,C,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:50:00.000+00:00,feeder,05,N Current (RMS),A,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:50:00.000+00:00,feeder,04,N Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:50:00.000+00:00,feeder,03,N Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,49.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:50:00.000+00:00,transformer,,Temperature,C,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:40:00.000+00:00,feeder,05,N Current (RMS),A,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:40:00.000+00:00,feeder,04,N Current (RMS),A,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:40:00.000+00:00,feeder,03,N Current (RMS),A,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,58.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:40:00.000+00:00,transformer,,Temperature,C,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:30:00.000+00:00,feeder,05,N Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:30:00.000+00:00,feeder,04,N Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:30:00.000+00:00,feeder,03,N Current (RMS),A,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,58.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,50.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:30:00.000+00:00,transformer,,Temperature,C,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:20:00.000+00:00,feeder,05,N Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:20:00.000+00:00,feeder,04,N Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:20:00.000+00:00,feeder,03,N Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,63.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,52.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:20:00.000+00:00,transformer,,Temperature,C,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,28.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:10:00.000+00:00,feeder,05,N Current (RMS),A,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:10:00.000+00:00,feeder,04,N Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,56.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:10:00.000+00:00,feeder,03,N Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,60.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:10:00.000+00:00,transformer,,Temperature,C,16.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:00:00.000+00:00,feeder,05,N Current (RMS),A,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,11.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:00:00.000+00:00,feeder,04,N Current (RMS),A,40.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,61.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:00:00.000+00:00,feeder,03,N Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:00:00.000+00:00,transformer,,Temperature,C,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:50:00.000+00:00,feeder,05,N Current (RMS),A,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,10.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:50:00.000+00:00,feeder,04,N Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:50:00.000+00:00,feeder,03,N Current (RMS),A,15.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:50:00.000+00:00,transformer,,Temperature,C,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:40:00.000+00:00,feeder,05,N Current (RMS),A,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,10.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:40:00.000+00:00,feeder,04,N Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:40:00.000+00:00,feeder,03,N Current (RMS),A,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:40:00.000+00:00,transformer,,Temperature,C,16.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:30:00.000+00:00,feeder,05,N Current (RMS),A,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,11.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:30:00.000+00:00,feeder,04,N Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:30:00.000+00:00,feeder,03,N Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:30:00.000+00:00,transformer,,Temperature,C,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:20:00.000+00:00,feeder,05,N Current (RMS),A,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:20:00.000+00:00,feeder,04,N Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:20:00.000+00:00,feeder,03,N Current (RMS),A,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:20:00.000+00:00,transformer,,Temperature,C,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
