Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:10:00.000+00:00,feeder,05,N Current (RMS),A,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,11.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:10:00.000+00:00,feeder,04,N Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,54.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:10:00.000+00:00,feeder,03,N Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:10:00.000+00:00,transformer,,Temperature,C,16.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:00:00.000+00:00,feeder,05,N Current (RMS),A,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,11.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:00:00.000+00:00,feeder,04,N Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:00:00.000+00:00,feeder,03,N Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:00:00.000+00:00,transformer,,Temperature,C,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:50:00.000+00:00,feeder,05,N Current (RMS),A,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,11.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:50:00.000+00:00,feeder,04,N Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:50:00.000+00:00,feeder,03,N Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:50:00.000+00:00,transformer,,Temperature,C,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:40:00.000+00:00,feeder,05,N Current (RMS),A,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,11.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:40:00.000+00:00,feeder,04,N Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:40:00.000+00:00,feeder,03,N Current (RMS),A,22.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,51.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:40:00.000+00:00,transformer,,Temperature,C,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:30:00.000+00:00,feeder,05,N Current (RMS),A,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,11.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:30:00.000+00:00,feeder,04,N Current (RMS),A,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:30:00.000+00:00,feeder,03,N Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:30:00.000+00:00,transformer,,Temperature,C,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:20:00.000+00:00,feeder,05,N Current (RMS),A,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:20:00.000+00:00,feeder,04,N Current (RMS),A,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:20:00.000+00:00,feeder,03,N Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,60.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:20:00.000+00:00,transformer,,Temperature,C,16.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:10:00.000+00:00,feeder,05,N Current (RMS),A,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,11.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:10:00.000+00:00,feeder,04,N Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:10:00.000+00:00,feeder,03,N Current (RMS),A,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:10:00.000+00:00,transformer,,Temperature,C,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:00:00.000+00:00,feeder,05,N Current (RMS),A,14.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,10.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:00:00.000+00:00,feeder,04,N Current (RMS),A,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:00:00.000+00:00,feeder,03,N Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,62.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:00:00.000+00:00,transformer,,Temperature,C,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:50:00.000+00:00,feeder,05,N Current (RMS),A,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,11.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:50:00.000+00:00,feeder,04,N Current (RMS),A,16.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:50:00.000+00:00,feeder,03,N Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,60.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:50:00.000+00:00,transformer,,Temperature,C,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:40:00.000+00:00,feeder,05,N Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,11.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:40:00.000+00:00,feeder,04,N Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:40:00.000+00:00,feeder,03,N Current (RMS),A,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,63.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:40:00.000+00:00,transformer,,Temperature,C,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:30:00.000+00:00,feeder,05,N Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,11.3
