Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:30:00.000+00:00,feeder,04,N Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:30:00.000+00:00,feeder,03,N Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,60.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:30:00.000+00:00,transformer,,Temperature,C,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:20:00.000+00:00,feeder,05,N Current (RMS),A,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:20:00.000+00:00,feeder,04,N Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,53.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:20:00.000+00:00,feeder,03,N Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:20:00.000+00:00,transformer,,Temperature,C,16.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:10:00.000+00:00,feeder,05,N Current (RMS),A,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,11.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:10:00.000+00:00,feeder,04,N Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:10:00.000+00:00,feeder,03,N Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:10:00.000+00:00,transformer,,Temperature,C,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:00:00.000+00:00,feeder,05,N Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,11.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:00:00.000+00:00,feeder,04,N Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:00:00.000+00:00,feeder,03,N Current (RMS),A,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:00:00.000+00:00,transformer,,Temperature,C,16.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:50:00.000+00:00,feeder,05,N Current (RMS),A,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,11.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:50:00.000+00:00,feeder,04,N Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:50:00.000+00:00,feeder,03,N Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:50:00.000+00:00,transformer,,Temperature,C,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:40:00.000+00:00,feeder,05,N Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,11.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:40:00.000+00:00,feeder,04,N Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:40:00.000+00:00,feeder,03,N Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:40:00.000+00:00,transformer,,Temperature,C,16.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:30:00.000+00:00,feeder,05,N Current (RMS),A,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:30:00.000+00:00,feeder,04,N Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:30:00.000+00:00,feeder,03,N Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:30:00.000+00:00,transformer,,Temperature,C,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:20:00.000+00:00,feeder,05,N Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:20:00.000+00:00,feeder,04,N Current (RMS),A,36.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,54.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:20:00.000+00:00,feeder,03,N Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:20:00.000+00:00,transformer,,Temperature,C,16.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:10:00.000+00:00,feeder,05,N Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:10:00.000+00:00,feeder,04,N Current (RMS),A,50.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,75.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:10:00.000+00:00,feeder,03,N Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:10:00.000+00:00,transformer,,Temperature,C,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:00:00.000+00:00,feeder,05,N Current (RMS),A,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:00:00.000+00:00,feeder,04,N Current (RMS),A,50.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,74.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:00:00.000+00:00,feeder,03,N Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,52.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:00:00.000+00:00,transformer,,Temperature,C,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-04-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
